Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81891
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94296
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92294
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86044
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84625
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,62.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,129.25
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,145.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,101.62
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,213.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91369
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90423
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9715
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98074
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.37
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80481
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89364
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91302
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85092
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.957
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8771
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,62.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,121.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,148.38
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,111.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,193.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.94
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91913
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79086
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98926
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8562
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94061
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8934
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95288
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80652
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93234
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,46.25
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,50.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,106.62
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,107.12
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,54.12
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,126.5
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,156.75
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.69
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92615
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95645
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99103
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99878
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8497
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
