Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89798
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84524
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94113
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,105.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.25
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,106.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,157.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,89.62
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,144.62
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,113.88
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,189.75
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,22.25
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89151
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97409
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98874
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99756
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86102
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91522
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91336
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93533
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94098
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,50.25
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,125.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,166.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,69.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,136.62
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,106.5
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,196.88
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89062
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98251
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91797
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99841
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88122
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.56
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95114
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75406
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,75.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,137.62
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,168.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,141.62
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91064
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97552
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93906
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99899
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,67.25
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80636
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88672
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.31
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92709
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91666
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
