Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59847
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93957
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,81.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,154.38
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,151.25
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9198
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98599
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96167
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99924
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.06
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74487
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92871
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93982
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81686
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.63
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95767
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90411
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93069
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,72.62
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,101.88
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,171.88
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,99.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,154.62
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,134.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9071
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97006
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95914
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99884
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79303
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9454
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8876
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8385
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88626
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,85.75
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,111.5
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,167.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,79.62
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,154.88
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,139.25
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95361
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8952
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96362
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.832
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.19
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91696
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.23653
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90076
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,50.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
