Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,48.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,83.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,107.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,163.38
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,132.88
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,138.5
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97583
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89148
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94421
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99832
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82834
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88513
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.25
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66384
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85922
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,80.62
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,162.38
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,135.25
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,145.5
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.75
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86343
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84805
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92807
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99899
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,67.25
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.37
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87152
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91388
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95325
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.37371
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83917
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,83.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,152.62
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,160.38
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,76.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,124.12
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85608
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81244
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97244
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.62
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99954
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,78.12
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81363
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92255
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90295
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94305
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.87
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8024
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89908
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,31.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,46.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,85.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,156.38
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,163.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,78.75
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,162.25
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.31
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85467
