Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93967
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90304
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99957
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,72.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87033
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93964
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89996
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89969
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9386
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72857
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89923
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,48.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,92.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,150.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,178.62
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,63.25
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,112.75
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85058
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95489
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96381
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99948
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,77.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.62
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88309
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92728
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91684
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91675
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.13
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75229
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,84.62
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.88
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,93.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,179.88
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,97.88
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,178.75
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,63.62
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,145.62
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.94
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85638
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85852
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99942
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,81.38
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.38
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81332
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94556
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93075
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78857
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,73.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,159.62
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,83.12
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,174.38
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,93.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,163.5
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.56
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.888
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83355
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98447
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99811
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
