Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,74.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76925
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92029
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91989
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77002
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90698
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,50.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,123.62
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,204.62
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,65.12
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,159.5
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,80.38
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.69
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87903
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86969
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99905
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,89.62
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88315
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93616
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90527
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.37
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94159
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5078
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,50.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,108.88
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,86.62
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,207.75
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,156.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.87
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88595
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91232
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86801
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89007
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9086
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91348
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92514
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92709
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,49.38
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,91.88
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,159.38
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,67.25
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,164.88
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,164.62
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.25
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85956
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79452
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84836
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96875
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99814
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99567
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79687
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93729
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
