Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8609
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85367
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93988
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94601
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92471
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,47.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,90.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,90.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,148.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,146.12
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,160.75
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.07
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.56
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83233
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74334
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84201
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,95.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85922
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91107
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9219
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91092
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72052
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,51.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,103.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,93.25
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,153.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,186.5
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,81.62
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,126.38
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.75
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.13
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84567
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94693
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95288
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,56.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.69
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83334
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87286
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94601
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92947
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95221
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63864
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,50.25
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,72.75
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,151.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.06
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84967
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97067
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91601
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9982
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99728
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.31
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84237
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8959
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95615
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9237
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
