Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81061
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94156
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,49.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,96.62
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,113.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,185.25
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,84.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,162.88
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,91.75
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,147.62
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,22.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81915
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9715
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86639
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99829
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79413
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8891
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84939
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93744
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,49.12
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,121.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,164.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,83.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,219.62
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,80.38
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,146.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.62
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80728
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97629
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96216
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89899
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9313
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95169
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,50.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,92.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,109.62
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,158.38
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,202.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,165.25
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.44
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82217
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98392
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85547
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91049
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93469
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96469
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89822
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
