Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,55.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,153.88
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,171.88
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,129.75
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,254.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,89.12
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,135.5
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,27.06
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.56
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86825
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96551
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97147
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91122
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94449
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94479
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92163
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,49.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,96.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,116.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,171.12
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,194.25
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,94.62
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,151.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.63
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80084
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85397
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91055
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99716
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92331
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96326
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91351
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91638
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,50.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,88.38
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,208.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,101.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,188.62
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,98.25
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,149.12
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,28.12
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83584
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75613
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90469
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95102
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95743
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,65.38
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,54.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,112.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,112.12
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,209.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,94.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,175.25
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,132.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,208.62
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.87
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
