Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8931
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7228
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99612
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89822
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93371
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,87.75
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.88
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,121.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,178.5
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,93.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,155.38
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,133.62
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.37
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83441
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71292
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99841
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99503
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,70.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,58.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,101.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.38
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,183.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,229.75
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,131.12
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,188.38
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83966
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82238
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99619
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97452
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99762
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94092
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,53.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,120.25
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,202.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,212.38
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,135.62
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,196.38
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.06
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.94
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89007
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73855
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99576
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
