Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9241
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92724
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,55.12
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,162.62
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,185.38
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,283.25
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,99.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,179.75
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,107.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,183.88
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97171
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79144
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99692
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97482
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99811
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87878
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,51.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,122.38
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,121.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,219.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,185.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,242.38
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93237
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73361
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96155
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88763
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,48.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,98.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,111.88
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,193.75
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,114.12
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,182.25
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,143.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,219.88
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.19
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93542
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81106
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86181
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99918
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,69.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96017
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
