Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,96.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,193.38
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,135.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,208.75
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,152.62
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,234.88
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90918
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8464
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77536
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99808
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,83.5
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88498
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,55.25
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,120.38
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,182.5
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,234.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,158.75
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,245.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.19
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.81
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97961
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89917
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78079
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99786
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82864
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9595
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,50.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,102.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,113.75
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,247.88
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,100.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,186.12
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,209.5
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99033
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95071
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83536
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82525
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88687
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
