Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93515
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,55.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,110.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,134.38
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,250.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,194.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,96.88
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.13
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96182
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98929
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96811
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.31
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91202
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96164
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92337
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,47.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,79.62
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,110.12
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,194.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,111.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,209.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,198.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91354
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99173
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86612
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,68.38
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91217
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80511
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90616
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,95.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,203.75
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,114.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,206.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,175.88
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.87
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90085
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89477
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94675
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84527
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9425
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91064
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
