Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,99.75
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,133.88
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,214.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,189.75
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90848
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97961
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97632
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96451
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9368
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,42.62
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,107.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,137.5
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,121.12
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,214.38
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,109.25
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,160.88
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94125
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97241
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99573
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95157
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91095
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,57.5
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,114.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,133.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,87.25
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,190.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,197.62
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90112
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97824
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9469
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95914
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,56.38
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89599
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95398
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89306
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,118.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,151.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,134.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,193.75
