Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.31
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91675
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90942
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88553
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96555
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99744
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88928
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86566
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.5
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92612
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92123
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,90.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,119.88
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,148.25
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95648
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90265
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98819
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90881
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86712
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9628
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,75.25
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9436
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93857
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,157.12
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.38
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,162.12
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,53.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,105.75
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,84.38
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,216.62
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91815
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9425
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98965
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.31
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80774
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85534
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71298
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86554
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94043
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.03
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,111.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,74.75
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,97.5
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,61.25
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,91.12
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,171.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.06
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91397
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95343
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77887
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
