Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.94
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81283
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89056
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.69
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61743
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90921
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93619
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92279
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,116.62
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,118.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,86.62
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,117.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92883
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93594
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95364
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.94
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88653
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88803
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71402
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8179
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,80.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,79.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,120.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,58.5
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,108.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,129.38
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.69
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92468
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94867
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91775
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88119
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73199
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.63
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74527
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71823
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95407
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.25
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,106.5
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,68.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,121.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96255
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94363
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99619
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84793
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85214
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.56
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.12
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
