Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64709
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70175
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95795
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94553
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81213
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,73.62
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,60.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,111.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,95.12
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93811
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98529
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.19
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89911
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83374
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.19
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70684
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69525
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95142
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91034
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,114.12
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,129.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,104.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93643
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99072
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99677
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.94
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92258
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8728
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.69
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.31
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65078
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80566
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95019
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95746
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,36.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,73.88
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,145.25
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,122.62
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97617
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99207
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99872
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.07
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87903
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78991
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.703
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75576
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9537
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
