Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,82.62
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.12
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,101.12
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,137.88
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,91.75
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,134.25
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9938
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99933
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86581
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90939
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.75
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7518
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66204
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94852
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,98.12
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,93.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,100.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,145.38
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,89.62
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,162.88
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94427
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99982
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.25
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90536
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77084
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.06
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69003
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72317
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,96.38
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,116.88
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,128.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,123.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,165.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90729
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99033
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99951
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86297
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96106
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.81
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74487
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77087
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,10.88
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
