Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,34.25
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,34.12
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,75.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,106.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,89.62
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,125.75
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,104.12
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,153.62
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.63
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92731
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99954
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85443
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70236
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92764
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8092
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78473
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91577
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96558
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,129.75
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,117.62
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,100.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,123.5
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92361
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99954
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.69
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90695
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76999
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93921
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73089
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71463
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,92.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,104.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,78.25
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.81
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92087
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99908
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81292
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77691
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.81
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78286
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64233
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95447
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
