Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,85.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,144.38
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.56
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9259
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99286
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99869
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80456
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68664
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92877
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.63
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70175
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73684
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,46.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,75.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,138.25
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92862
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99896
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88452
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69406
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92578
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.81
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6557
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74484
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91284
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96329
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,45.62
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,116.62
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,137.62
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92447
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98096
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99908
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.37
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87289
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6643
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9368
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.94
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.81
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65386
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72708
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91092
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,36.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,85.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.75
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,65.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,101.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,142.62
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93167
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98221
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99805
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
