Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86654
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88055
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.81
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58981
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71279
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,72.25
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,154.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,112.12
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,104.38
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,135.75
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91513
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98819
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99844
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8631
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72714
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57131
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75818
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93838
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,45.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,73.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,74.38
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,71.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,104.88
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,136.62
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90942
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9986
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86117
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89856
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.81
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66705
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72311
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,55.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,123.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,140.62
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,128.12
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.19
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90994
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98242
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99927
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87021
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6264
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
