Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.94
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56869
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67907
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,119.12
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,84.62
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,136.75
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,113.38
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,149.12
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93155
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98416
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99945
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.56
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88528
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8146
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.31
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76294
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66561
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96851
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,66.88
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,90.12
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,120.38
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,136.5
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,140.62
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.13
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90814
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98364
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99951
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9237
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67678
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.75
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75259
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77459
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,75.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,131.25
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,146.62
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.909
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98355
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99942
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.12
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86423
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68597
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76269
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72598
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
