Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,91.5
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,135.75
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,147.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,111.88
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88714
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9537
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99905
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87768
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8573
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.44
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76117
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63861
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94403
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,81.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,117.25
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,151.5
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89822
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96149
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99832
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.12
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88202
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77362
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.38
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70132
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70474
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,45.62
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,93.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,109.62
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,154.62
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90402
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97797
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99896
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88534
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81195
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90793
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71597
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77063
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95828
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
