Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,80.62
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,129.12
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,109.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,146.75
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91858
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97888
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99963
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86044
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83182
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.87
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84759
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80865
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,68.5
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,95.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,121.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,147.12
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,120.62
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,147.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.922
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97513
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9996
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.63
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86844
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63009
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.87
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84573
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69741
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,99.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,136.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,104.62
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,165.5
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91489
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97546
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99933
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.31
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86157
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78116
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79956
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65429
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
