Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,64.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,98.88
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,123.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,120.12
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,132.38
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,182.62
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92084
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97485
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99954
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82116
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55724
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.81
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69949
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7626
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96118
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,59.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,102.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,102.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92862
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97379
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99982
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.06
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86358
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76156
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72189
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79974
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,101.88
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,82.25
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,122.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,118.38
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,168.62
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93579
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9996
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.31
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92389
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73004
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.37
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7341
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81353
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94928
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,62.88
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,103.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,85.5
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,120.62
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,108.62
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,173.88
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94034
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9733
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99948
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,32.25
