Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.44
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.901
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83661
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61352
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69641
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93524
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,50.88
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,80.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,121.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,128.88
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,127.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96225
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95618
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99783
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.81
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88772
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65338
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.81
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6336
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76388
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93866
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,75.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,139.25
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,69.5
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,102.38
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,99.62
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,141.12
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99643
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96484
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.19
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91647
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78668
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.62
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76532
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87497
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,70.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,116.12
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,148.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,81.25
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,126.5
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94989
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99588
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88327
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81866
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83401
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
