Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.13
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81692
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82803
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,68.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,119.5
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,150.88
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,123.62
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.69
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94455
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97278
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83627
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.68
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92471
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6119
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91247
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93295
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94488
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,77.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,121.12
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,81.12
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.31
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96304
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95291
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90555
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9155
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63522
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89483
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93896
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87399
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95389
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94275
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95023
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,91.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,149.62
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,79.5
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,60.38
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,112.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.31
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9436
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96036
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86099
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90091
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61846
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94366
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94369
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82263
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
