Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.63
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92248
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95416
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94672
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87369
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,89.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,150.5
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,76.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.94
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9342
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94391
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81704
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.44
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94031
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54687
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93854
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94409
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87411
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94391
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95645
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93603
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82516
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.38
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,85.38
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,123.88
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,89.75
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,46.62
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,77.25
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.19
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.31
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95953
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97058
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73404
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.81
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9509
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69259
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90735
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91003
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86313
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94659
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90723
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85162
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,48.62
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,77.5
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,89.5
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,124.88
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,60.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,113.5
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.69
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93457
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96115
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80999
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92755
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85016
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87182
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85272
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9263
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94485
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
