Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9155
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88074
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,46.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,67.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,86.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,126.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,111.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,80.5
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.81
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9375
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96295
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86664
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90069
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79483
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90063
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94192
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89224
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95047
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89502
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,47.62
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,76.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,99.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,127.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,86.5
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.19
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96579
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98257
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93539
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.44
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92975
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81543
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91336
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92074
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89142
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9509
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9679
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8695
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,47.5
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,75.62
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.62
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,134.12
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,113.88
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.19
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94684
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96823
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93991
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89258
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91431
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90219
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.06
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95166
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85498
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95889
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88534
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
