Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,46.25
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,95.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,90.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,155.25
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.31
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93976
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81134
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93536
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95239
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96158
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85443
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95123
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92413
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,61.25
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,104.88
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,96.12
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,122.88
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,168.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,81.38
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.31
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.19
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96518
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9451
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88922
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94403
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94855
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93997
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9602
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96011
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90433
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,52.25
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,90.25
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.75
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,151.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,179.75
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,131.75
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.5
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.06
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9588
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83282
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94281
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93744
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95315
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94482
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93744
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93722
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,55.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,95.5
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,96.12
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,132.38
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,98.12
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,182.88
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94571
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9595
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89242
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
