Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93082
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96249
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93747
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95169
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93915
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,53.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,106.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,137.25
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,97.75
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,195.75
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96936
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96857
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91055
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96237
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85837
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9375
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91287
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,54.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,106.12
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,110.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,161.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,195.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,92.5
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,142.75
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96292
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9639
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94226
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.56
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92776
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94052
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91302
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93228
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,54.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,125.12
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,171.12
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,115.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,139.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,146.25
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94504
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9082
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84302
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94293
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96799
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
