Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92969
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90851
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,55.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,106.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,114.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,206.5
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,110.25
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,139.75
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,96.62
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,138.38
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95575
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95367
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82193
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91012
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94916
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90237
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94592
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,56.38
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,77.5
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,117.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,158.38
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,168.25
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,93.88
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.75
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94681
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97702
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86444
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94559
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91662
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,56.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,84.62
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,113.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,160.12
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,124.88
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,184.75
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,134.88
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96481
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93497
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89599
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93664
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95587
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89462
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
