Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,57.12
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,80.25
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,98.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,143.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,132.25
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97388
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94369
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93808
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92111
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9172
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,56.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,85.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,105.5
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,168.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,154.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,112.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,168.62
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96515
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93298
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99924
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96005
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93295
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,57.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,90.38
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,132.75
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,218.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,101.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,161.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,153.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97092
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97562
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99921
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94653
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95804
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
