Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,58.88
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,113.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,101.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,197.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,140.75
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,211.75
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,194.62
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98477
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97201
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99924
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94321
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,62.38
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,115.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,108.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,167.5
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,147.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,199.12
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,173.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,210.75
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98181
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96909
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96725
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93085
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,57.5
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,97.12
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,111.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,168.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,134.88
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,188.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,200.25
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97717
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95908
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88714
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94659
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
