Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,57.12
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,82.62
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,166.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,128.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,186.75
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,159.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9668
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91495
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95682
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,58.38
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,90.75
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,115.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,157.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,139.88
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,194.75
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,111.25
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,162.25
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97504
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96075
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93329
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94849
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94827
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,60.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,101.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,134.38
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,214.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,111.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,194.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,104.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,172.88
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98556
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89416
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8537
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95004
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93649
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94653
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,60.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,89.75
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,142.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,216.25
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,156.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,178.88
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
