Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98587
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90112
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83133
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96295
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94122
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,60.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,96.88
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,136.25
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,195.25
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,157.88
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,110.62
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,170.12
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9653
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81711
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88824
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98074
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94025
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,61.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,98.75
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,214.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.81
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98309
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88431
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8388
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95068
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,75.38
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,54.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,90.12
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,114.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,206.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,118.88
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,201.12
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,173.25
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.93
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97122
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87784
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83444
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96597
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
