Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,57.88
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,86.38
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,117.62
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,197.38
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,150.75
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,208.12
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,121.12
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,189.62
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.06
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96573
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89844
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88113
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94958
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,57.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,76.25
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,197.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,128.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,200.62
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,122.88
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,200.38
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.81
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96231
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97989
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98074
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95706
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95117
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,56.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,90.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,127.12
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,202.62
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,135.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,215.5
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,132.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,216.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96146
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9689
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93143
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
