Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,77.75
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,204.38
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,143.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,211.25
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,138.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,193.5
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.44
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97906
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99213
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9006
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,59.38
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,56.75
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,88.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,148.38
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,213.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,156.88
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,220.38
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,140.25
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,202.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98315
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95602
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94855
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,57.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,83.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,145.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,229.62
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,137.5
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,185.75
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,146.88
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,211.12
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95807
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96954
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93994
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,73.12
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
