Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,46.5
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,56.25
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,121.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,123.12
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,213.12
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,124.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,186.75
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,143.12
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,235.38
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96509
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9859
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,77.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,65.38
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,140.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,133.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,223.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,122.88
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,166.62
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,175.25
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,277.75
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96979
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96432
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91098
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96066
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,68.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,123.25
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.75
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,133.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,197.88
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,166.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,169.25
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,232.25
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.94
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96527
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95737
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92142
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92154
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95431
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,72.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,48.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
