Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,64.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,133.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,233.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,99.5
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,162.12
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,239.25
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95804
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96411
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95004
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89377
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,57.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,94.12
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,152.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,217.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,116.25
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,181.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,199.62
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96872
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95538
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96255
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95853
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89322
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,53.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,88.88
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,127.12
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,206.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,163.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,145.5
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,213.38
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.44
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95343
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95419
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96545
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89398
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88437
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,88.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95306
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,53.62
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,102.38
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,164.38
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,101.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,133.75
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,209.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
