Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95407
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93103
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95523
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91061
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93478
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95779
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,54.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,115.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,99.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,163.12
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,162.38
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,133.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,185.88
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89096
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93906
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87738
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93649
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93899
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,55.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,103.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,145.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,125.88
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,131.5
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,195.25
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95245
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95132
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97339
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9458
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95062
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95056
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,49.62
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,97.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,101.5
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,149.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,75.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,141.25
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,195.75
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.75
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93811
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87378
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
