Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8656
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93982
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,47.62
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,99.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,156.25
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,149.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,124.25
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,175.38
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94717
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90719
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9396
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85846
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91192
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92786
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,51.38
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,117.38
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,107.5
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,77.75
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,162.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,190.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95999
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90738
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95013
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85013
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91635
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92282
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,59.62
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,107.25
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,110.25
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,182.88
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,131.5
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,137.75
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,192.38
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93136
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84543
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99854
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
