Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95746
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8707
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95163
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90878
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.12
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,54.12
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,120.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,161.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,133.88
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,213.75
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94516
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92425
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88836
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89462
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9053
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,63.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,116.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,108.75
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,134.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,140.62
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,135.38
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,218.5
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9566
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95358
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92673
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87387
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88077
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,65.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,99.25
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,104.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,150.88
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,132.5
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,181.25
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.5
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96622
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97659
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90085
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94842
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92236
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9624
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
