Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83648
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,49.88
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,112.5
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,148.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,165.5
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,184.38
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.31
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97171
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96191
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88913
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94147
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88702
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,48.25
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,90.38
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,105.88
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,161.38
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,177.75
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,116.38
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,182.12
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96942
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94305
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94092
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99881
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,74.5
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86975
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92941
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90533
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,53.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,128.25
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,105.62
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,145.62
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,74.12
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,131.75
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,116.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,211.12
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96896
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92941
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94064
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99826
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94055
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95358
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87961
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
