Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,53.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,106.38
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.25
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,101.75
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,122.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,110.88
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,193.62
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96417
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9744
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93524
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96329
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91397
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9057
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,48.25
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,99.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,106.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,173.62
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,152.38
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,118.5
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,179.75
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97833
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98599
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96158
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95273
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99881
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.13
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94455
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82168
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95093
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,47.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,89.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,98.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,166.25
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,173.38
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,135.12
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,188.12
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96506
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97034
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93341
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81051
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93286
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93912
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96454
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,50.75
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,95.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,135.5
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,93.62
