Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,147.62
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,123.25
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,186.38
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96173
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.979
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9505
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96023
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94318
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95218
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,111.75
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,100.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,138.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,156.75
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,120.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,204.5
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.19
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94736
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97357
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96881
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96091
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88116
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91678
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92624
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,73.5
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,49.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,119.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,170.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,131.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,203.75
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93143
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97617
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92993
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,71.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99814
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95331
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96475
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90484
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,46.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,108.62
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.12
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,145.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,97.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,209.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,185.88
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.38
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94955
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98215
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90964
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
