Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91714
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9986
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99847
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91962
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89432
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93835
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,124.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.38
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,150.38
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,110.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,232.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,123.12
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,193.62
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97119
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97467
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89886
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89465
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99951
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99921
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,67.62
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9266
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92279
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,56.38
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,99.5
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,126.12
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,103.75
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,193.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,183.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9743
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98053
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90805
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94202
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95346
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93005
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.44
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,85.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,128.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,171.38
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,154.62
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98914
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86444
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
