Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93216
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92963
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,101.62
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,149.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,85.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,164.5
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,154.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94122
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87927
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91983
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99774
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92093
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.56
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83444
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91635
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93802
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,45.62
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,121.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,130.38
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,191.25
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,70.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,132.88
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.13
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98901
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94281
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87897
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99832
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86578
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,61.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.5
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85162
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,61.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,119.88
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,97.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,208.75
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,157.38
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,213.12
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,129.38
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98184
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98849
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99753
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9404
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99747
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84427
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,78.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.81
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85925
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
