Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9516
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,41.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,98.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,122.62
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,172.25
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,211.5
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,97.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,182.62
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98987
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96207
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87753
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9986
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7984
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,67.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97418
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86261
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,56.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,122.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,193.75
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,158.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,220.62
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,186.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93964
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99185
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98334
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88867
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8938
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81643
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92514
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,47.62
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,122.88
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,125.62
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,127.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,206.25
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,86.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,167.12
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95593
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99039
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98404
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92102
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92056
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86639
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93188
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
