Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,104.25
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,128.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,127.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,181.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,146.38
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94018
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99017
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99716
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91858
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81225
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94733
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94705
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93951
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,101.38
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,84.88
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,139.25
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,179.25
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.37
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.927
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98865
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96429
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96402
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89706
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83581
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93332
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8963
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,100.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,131.88
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,120.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,186.12
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,140.62
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94827
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.88
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94467
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92651
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86114
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93732
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92517
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93759
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94699
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
