Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91604
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96222
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92938
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93198
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,45.62
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,94.62
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,121.75
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,191.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,179.5
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,129.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.56
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93826
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96548
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97891
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88815
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91626
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89065
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91507
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,65.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,158.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,113.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,177.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,103.38
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,260.62
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,59.62
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,108.62
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96387
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98251
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98242
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.19
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90994
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96649
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9014
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,66.62
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,70.12
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,49.25
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,115.12
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,135.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,208.5
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,213.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,80.75
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,146.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97073
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98126
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97113
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94015
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92215
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
