Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94098
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,50.5
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,124.38
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,124.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,198.12
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,238.75
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,188.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88763
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90033
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96222
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86349
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81503
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,46.5
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,101.38
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,116.25
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,188.25
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,112.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,197.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,162.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95212
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93231
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97903
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90307
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81332
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95404
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87182
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,57.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,117.12
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,116.12
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,175.62
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,100.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,199.62
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,119.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86407
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98016
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96869
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94128
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83874
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
