Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94803
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9664
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85766
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,100.12
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,117.38
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,192.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,106.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,198.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.63
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92145
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9718
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98807
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,62.12
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87204
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8966
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,52.88
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,126.25
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,108.12
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,214.88
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,94.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,195.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,80.12
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,145.5
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9003
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96909
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92346
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83359
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91058
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,53.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,91.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,188.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,86.5
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,138.62
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9205
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,63.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.94
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89459
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94553
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.841
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
