Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,45.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,130.5
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.12
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,187.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,141.5
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,176.62
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93579
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96204
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88748
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97989
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73822
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,68.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,49.88
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,132.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.75
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,161.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,233.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,81.25
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,163.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8967
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97064
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9989
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88482
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92804
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.31
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8179
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91458
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,50.38
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,109.5
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,186.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,80.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,160.12
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,124.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,213.62
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95975
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98694
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99072
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95547
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88397
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
