Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,56.25
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,125.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,150.62
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,249.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,126.88
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,208.75
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93957
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9848
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91739
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95889
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.44
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81817
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,65.12
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,49.62
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,141.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,97.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,173.12
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,138.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,267.5
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,160.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96078
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98016
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91537
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,58.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94644
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97305
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7297
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93512
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,40.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,58.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,113.25
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,156.88
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,139.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,209.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,166.12
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96127
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82675
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90118
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93686
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93448
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79736
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95331
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94266
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,44.88
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,81.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.75
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,146.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,88.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,179.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,165.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.38
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.06
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95322
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8721
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91443
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
