Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92856
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86203
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88943
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74963
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,85.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,137.5
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,162.25
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.94
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93497
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86703
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93127
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92306
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97162
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94553
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81238
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9404
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,152.88
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,82.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,149.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,170.25
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86697
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95413
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93707
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94067
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79214
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9516
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94195
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,75.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,122.88
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,82.5
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,154.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,144.62
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94928
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98953
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91705
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.38
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88324
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
