Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.81
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9501
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6676
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,86.25
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,169.5
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,79.62
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92432
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9939
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91354
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.87
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86361
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61386
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92145
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,96.25
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,77.5
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,165.38
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94794
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98917
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90747
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90793
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.75
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9057
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53057
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96899
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89734
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94687
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,73.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,73.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,158.62
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,115.5
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,125.12
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.19
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92618
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98688
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93024
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,65.12
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,69.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8424
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93689
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.62
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86197
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68295
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
