Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95843
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92233
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,36.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,75.88
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,109.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,145.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,83.75
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,135.62
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91836
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98795
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99884
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88165
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.81
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8341
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74847
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91763
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,89.88
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,71.62
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,135.25
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,110.75
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,150.62
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.38
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94873
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98755
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9411
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82867
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.75
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77188
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69348
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93527
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92404
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,94.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,118.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,86.75
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90243
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98685
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92758
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85293
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99893
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.31
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84967
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55032
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94098
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91781
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
