Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92172
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,120.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,88.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,129.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.31
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9483
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95151
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99725
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8717
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.38
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78598
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54165
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92175
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93631
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92313
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9411
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,76.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,59.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,126.25
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,130.38
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90362
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95612
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99796
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.37
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87024
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99921
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.44
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.19
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72576
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69308
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93539
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94928
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92364
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94244
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,104.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,102.62
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,101.88
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,135.12
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92935
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96112
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87732
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86065
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99924
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.37
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78064
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69482
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94263
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93634
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92911
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94101
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
