Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,76.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.25
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,88.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,116.88
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,83.25
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,129.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.44
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92621
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93539
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85879
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86749
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99854
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.63
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.18
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76437
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58849
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93735
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92691
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9249
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,91.12
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,70.12
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,107.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,107.25
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90521
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90457
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96063
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81543
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.62
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74191
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56091
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92822
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94394
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91797
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,89.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,94.12
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,67.5
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,102.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,138.88
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.69
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94809
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95697
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9967
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79275
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99661
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68386
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57424
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93481
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93442
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90372
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,98.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,63.5
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,113.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,150.25
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.88
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89053
