Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92718
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99649
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87439
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.44
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77066
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71228
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91568
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91434
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,82.12
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,96.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,97.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,87.88
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,135.62
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94977
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98886
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99701
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84115
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94214
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.56
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85034
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6343
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93787
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92978
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93036
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,33.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,61.62
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,67.12
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,116.5
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,87.75
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88986
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99509
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99783
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.13
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86227
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72293
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.94
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89654
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59228
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9566
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92197
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92087
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,109.25
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,86.75
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,125.12
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93194
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99429
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99915
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90777
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61764
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
