Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.19
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80795
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62252
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93359
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90204
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92319
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,74.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,106.12
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,103.5
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,135.25
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93948
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99606
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99899
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89126
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54952
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.5
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.56
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78338
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67721
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94379
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93237
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91211
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,59.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,84.12
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,114.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,92.75
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.69
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92917
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99329
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99893
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8707
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68573
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73446
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74011
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94385
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94153
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92377
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,67.62
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,101.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,76.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,109.12
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,125.38
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95117
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99149
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99811
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86654
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88519
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90344
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.19
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.06
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63668
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72915
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
