Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93591
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92676
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,65.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,89.25
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,114.12
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,93.62
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,119.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90158
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99182
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99911
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8771
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68576
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92959
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.5
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76336
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68505
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92514
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,41.25
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,107.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,108.12
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,106.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96078
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99054
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99841
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91275
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68084
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8967
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.62
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.69
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64096
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62734
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93368
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92959
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,77.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,117.25
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,126.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92221
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99899
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67544
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91839
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.69
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.94
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59176
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64437
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95019
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91855
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
