Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,66.75
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,110.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,105.62
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,128.75
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94693
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99374
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99872
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.25
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91534
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53851
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62786
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75525
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95132
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91827
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,77.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,61.62
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,135.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94763
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99225
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99844
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.07
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85422
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56783
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.25
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67504
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74936
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92712
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.12
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.43
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92334
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99887
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.94
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82797
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61352
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74972
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69168
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95026
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93201
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91485
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
